Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.24
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.98
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.55
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.57
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.58
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.06
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.1
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.94
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.92
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.99
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
