Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.68
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.7
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411893,Mariadale Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
