Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.09
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.86
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.12
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.93
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.62
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.7
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.39
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.93
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.48
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.43
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.71
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.6
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
