Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.99
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.34
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.76
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.14
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.94
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.65
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.95
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
