Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.45
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.55
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.2
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
