Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.28
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.15
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.45
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.43
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.85
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.74
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.79
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
