Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.31
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.6
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.19
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.8
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.89
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.18
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.14
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.06
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.73
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.42
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.38
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.34
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.72
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.9
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.61
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.83
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.65
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.29
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.28
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.07
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.12
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.34
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.24
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.32
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.96
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
