Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.64
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.82
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.46
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.95
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.4
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.95
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.78
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.92
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.4
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.79
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.39
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.44
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.45
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.3
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.02
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.63
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.77
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.15
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
