Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.42
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.05
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.78
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.48
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.97
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
