Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.37
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
411893,Mariadale Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.31
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
411893,Mariadale Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.15
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.3
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.81
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
