Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.54
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
411893,Mariadale Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
