Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.66
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.9
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.23
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.72
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.77
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.77
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.77
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.63
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.71
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.88
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.36
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.21
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.8
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.78
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
