Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
