Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.66
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.36
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.2
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
