Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.03
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.58
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.96
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.26
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.88
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.65
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.69
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.32
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.54
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-16.25
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.59
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-19.54
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-13.19
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.3
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.23
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-18.25
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.38
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-17.28
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.36
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-16.41
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.33
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.0
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.5
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-16.35
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.21
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
