Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.49
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.07
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
