Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.83
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.3
