Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.55
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.92
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.86
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.03
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.45
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.37
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.98
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
