Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.24
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.63
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.0
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.85
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.49
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.02
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.76
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.65
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
411893,Mariadale Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.56
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.29
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.7
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.13
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.23
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.42
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.66
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.64
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
