Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.02
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.87
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.21
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.44
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.09
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
411893,Mariadale Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.18
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
411893,Mariadale Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.73
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.92
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
411893,Mariadale Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-15.3
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.97
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.39
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.02
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.07
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.99
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.7
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.26
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.78
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.63
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.08
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.52
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.24
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
