Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.83
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
