Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.53
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.4
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
411893,Mariadale Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.69
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
