Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.34
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.81
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.03
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.05
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.11
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.7
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.07
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.31
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.15
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.98
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
