Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.74
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.17
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.63
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.55
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
