Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.69
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.96
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.48
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.64
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.17
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.57
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.37
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.28
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.65
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.95
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.75
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.87
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.29
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.08
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
