Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
