Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
