Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.27
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.27
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.48
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.68
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.19
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.28
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.19
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.46
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.51
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.24
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.78
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.67
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.41
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.02
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.54
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.7
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.27
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.28
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.05
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.0
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
