Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.19
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.99
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.25
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.72
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
