Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.42
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,15.24
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.24
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.97
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.79
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.02
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
