Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.58
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.82
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.43
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.83
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.61
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.51
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.32
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.62
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.83
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.77
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.95
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.17
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.02
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.95
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
