Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.9
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.03
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.8
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.07
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.7
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
411893,Mariadale Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.63
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.1
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.61
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.4
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
