Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.0
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.31
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.36
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.04
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.98
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.09
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.71
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.73
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.63
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.55
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.22
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.86
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.15
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.52
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.57
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
