Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.61
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.52
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.32
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.2
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.2
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.33
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.02
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.2
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.56
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.83
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.17
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.3
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.9
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.54
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.71
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.73
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.1
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.87
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.16
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
