Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.54
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.29
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.46
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.86
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.74
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.94
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.74
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.09
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.49
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.11
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.32
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.58
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
