Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.89
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.4
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
