Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.38
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.86
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.46
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
