Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.66
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.14
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.05
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.98
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.72
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.95
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.96
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.72
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.19
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
411893,Mariadale Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.83
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
