Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.78
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
