Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.15
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.15
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.03
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.2
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.23
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.13
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.06
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
