Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.58
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.17
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.39
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.72
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.93
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.41
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.51
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.07
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.27
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.55
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.19
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
