Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.71
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411893,Mariadale Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.56
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.6
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.54
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.7
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
