Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.8
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.9
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.0
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.1
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.1
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.64
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.36
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.2
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.3
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.65
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.4
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.28
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.52
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.4
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.42
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.24
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.5
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.5
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.5
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
