Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.6
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.83
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.7
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.78
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.57
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.45
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.67
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.5
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
