Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.02
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.65
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.94
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
