Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.7
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.5
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.3
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.1
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.9
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,35.7
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.6
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
