Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.91
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.65
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.78
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.5
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.56
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.73
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.4
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
