Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.33
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.14
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
