Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
