Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.97
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.13
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.6
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.94
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.43
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.93
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.35
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
