Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.28
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
