Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.51
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.47
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.04
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.82
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.8
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.62
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.74
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.6
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.47
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.38
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.48
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.72
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.84
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.66
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.01
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.48
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
