Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.49
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.59
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.09
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.51
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.97
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.84
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.14
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.67
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.36
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.72
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.21
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.23
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.84
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.98
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.11
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
