Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.07
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.15
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
