Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.51
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.6
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.7
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.05
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.9
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.0
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.1
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.2
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.3
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.4
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
