Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.5
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.6
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.38
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.7
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.45
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.11
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.1
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.2
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.69
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.3
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.14
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.76
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.3
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.31
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.68
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
