Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.4
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.79
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.4
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.53
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.5
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.5
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.5
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.95
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.5
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.5
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.4
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.4
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.4
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411893,Mariadale Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.77
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.4
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.65
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.3
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
