Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.3
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.3
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.2
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.1
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.1
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.0
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.9
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.8
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.7
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.6
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.5
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
