Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.3
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.2
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.5
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.1
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,35.9
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.8
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.29
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.6
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.8
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.91
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.7
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.66
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.34
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.71
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.07
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
