Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.14
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.51
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.62
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.25
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.65
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
