Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
