Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.07
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.41
