Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.42
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.21
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411893,Mariadale Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.75
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
