Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.42
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.08
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.2
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.29
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.35
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.36
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.95
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.15
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.2
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.36
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.07
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.28
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.32
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.02
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.41
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
